Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
