Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
