Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
