Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
