Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
