Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
775207,Foxholes Lane West - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.16
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
