Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
