Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
