Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
