Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
