Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
