Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
