Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
