Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
