Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
