Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
