Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
