Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
