Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
