Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.78
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.39
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
