Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
