Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
