Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
