Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
