Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
