Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
