Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
