Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.17
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,151.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
