Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
