Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
