Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
