Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
