Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
