Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
