Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
