Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
