Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
