Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
