Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.07
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.7
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.59
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
