Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.4
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
