Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.41
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
