Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
