Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
