Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
