Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
