Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
