Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
