Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
