Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
