Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,20.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,20.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,20.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
