Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,21.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,21.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
