Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,21.2
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,20.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,20.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,20.5
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
