Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
