Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
