Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
