Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
