Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
