Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
