Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
