Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
