Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
