Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.66
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
