Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,20.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,20.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,20.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,20.5
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,20.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,20.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,20.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,20.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,20.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,20.2
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
