Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
